,Air Flow Rate (H/M/L)(CFM)##other##,Air Flow Rate (H/M/L)(CMM)##other##,Chassis name##other##,Condensate Drain Connection Diameter##pipe_size##Millimeters,Cooling Capacity (Btu/h)##other##,Cooling Capacity (kW)##other##,Dimensions (WxHxD)(inch)##other##,Dimensions (WxHxD)(mm)##other##,Fan Motor Output (W)##other##,Fan Motor Type##other##,Fan Type##other##,Heating Capacity (Btu/h)##other##,Heating Capacity (kW)##other##,Model name (Buyer)##other##,Model name (Factory)##other##,Net Weight (kg)##other##,Net Weight (lbs)##other##,Pipe Connection_Drain Side (inch)##other##,Pipe Connection_Drain Side (mm)##other##,Pipe Connection_Gas Side (inch)##other##,Pipe Connection_Gas Side (mm)##other##,Pipe Connection_Liquid Side (inch)##other##,Pipe Connection_Liquid Side (mm)##other##,Power and Communication Cable##other##,Power Input (Cooling)(W)##other##,Power Input (Heating)(W)##other##,Power Supply (Ph_V_Hz)##other##,Refrigerant Gas Connection Diameter##pipe_size##Millimeters,Refrigerant Liquid Connection Diameter##pipe_size##Millimeters,Refrigerant Type##other##,Running Current (A)##other##,Sound Power Level (dB(A))##other##,Sound Pressure Level Cooling(dB)##other##,Sound Pressure Level Heating(dB)##other##,Type##other##
"ABNW18GBHC0",476 / 423 / 370,13.5 / 12.0 / 10.5,BH,32,"6,140 ~ 16,040 ~ 17,410",1.80 ~ 4.70 ~ 5.10,34-23/32 x 10-1/4 x 17-23/32,882 x 260 x 450,154 x 1,BLDC,Sirocco Fan,"5,800 ~ 17,750 ~ 19,460",1.70 ~ 5.20 ~ 5.70,UB18C NH0,ABNW18GBHC0,25.3,55.7,1-1/4,32.0,1/2,12.7 ,1/4,6.35 ,4C x 0.75 (18),-,-,"1, 220-240, 50",12.7,6.35,R410A,-,59,36 / 34 / 32,-,Duct (Mid)
"ABNW24GBHC0",635 / 582 / 512,18.0 / 16.5 / 14.5,BH,32,"9,210 ~ 23,210 ~ 25,260",2.70 ~ 6.80 ~ 7.40,34-23/32 x 10-1/4 x 17-23/32,882 x 260 x 450,154 x 1,BLDC,Sirocco Fan,"6,480 ~ 25,600 ~ 28,000",1.90 ~ 7.50 ~ 8.20,UB24C NH0,ABNW24GBHC0,26.1,57.5,1-1/4,32.0,5/8,15.88 ,3/8,9.52 ,4C x 0.75 (18),-,-,"1, 220-240, 50",15.88,9.52,R410A,-,63,38 / 36 / 34,-,Duct (Mid)
